Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,75.2
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353595,Hallet Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353595,Hallet Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,8.8
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353595,Hallet Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,8.9
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,8.9
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,9.0
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353595,Hallet Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,9.0
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
353595,Hallet Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,9.1
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353595,Hallet Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,9.1
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,9.1
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,9.2
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353595,Hallet Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
