Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,9.3
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353595,Hallet Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,9.3
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,9.4
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,9.4
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353595,Hallet Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353595,Hallet Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353595,Hallet Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,9.6
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,9.6
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353595,Hallet Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,9.6
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,9.7
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,9.8
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353595,Hallet Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,9.8
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
