Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353595,Hallet Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,9.9
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353595,Hallet Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,9.9
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353595,Hallet Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,9.9
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353595,Hallet Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353595,Hallet Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353595,Hallet Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353595,Hallet Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
353595,Hallet Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353595,Hallet Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353595,Hallet Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353595,Hallet Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,10.1
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353595,Hallet Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,10.1
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
353595,Hallet Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
