Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,70.9
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,10.2
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353595,Hallet Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,10.3
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353595,Hallet Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,10.3
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353595,Hallet Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,10.4
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353595,Hallet Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.4
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353595,Hallet Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.5
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353595,Hallet Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,73.6
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.5
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353595,Hallet Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,62.1
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,10.5
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353595,Hallet Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,71.8
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353595,Hallet Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353595,Hallet Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353595,Hallet Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353595,Hallet Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
