Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353595,Hallet Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
353595,Hallet Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353595,Hallet Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353595,Hallet Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353595,Hallet Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.48
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.76
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
