Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.5
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.84
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.4
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.86
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.95
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.2
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353595,Hallet Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.33
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.1
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.97
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.29
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,9.9
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.03
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,9.8
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,9.6
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.14
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.81
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.56
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,9.4
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
353595,Hallet Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,9.2
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353595,Hallet Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.03
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,9.1
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.0
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
