Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.47
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,8.8
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,8.7
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,8.5
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,8.4
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
353595,Hallet Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.23
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,8.2
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.67
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.93
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,8.0
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.9
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,7.9
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.84
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.55
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.88
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353595,Hallet Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.68
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,7.7
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.64
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.64
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
353595,Hallet Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
