Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,7.3
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,7.2
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353595,Hallet Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.39
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
353595,Hallet Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,7.0
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353595,Hallet Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,7.0
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,7.0
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,7.0
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353595,Hallet Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353595,Hallet Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353595,Hallet Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
