Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353595,Hallet Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,7.1
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
353595,Hallet Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,7.2
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353595,Hallet Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,7.3
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353595,Hallet Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,7.3
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353595,Hallet Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353595,Hallet Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
353595,Hallet Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353595,Hallet Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353595,Hallet Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
353595,Hallet Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353595,Hallet Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353595,Hallet Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
