Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,7.7
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353595,Hallet Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,7.9
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353595,Hallet Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,7.9
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353595,Hallet Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,7.9
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353595,Hallet Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,8.0
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353595,Hallet Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,8.0
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353595,Hallet Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353595,Hallet Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353595,Hallet Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,8.2
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353595,Hallet Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,8.3
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353595,Hallet Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,8.3
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353595,Hallet Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,8.4
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
