Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353595,Hallet Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,8.4
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
353595,Hallet Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,8.5
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353595,Hallet Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,8.5
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353595,Hallet Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,8.6
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353595,Hallet Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,8.6
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
353595,Hallet Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,8.7
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353595,Hallet Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,8.8
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353595,Hallet Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,8.9
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353595,Hallet Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,58.3
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,8.9
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353595,Hallet Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,9.0
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353595,Hallet Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,9.0
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353595,Hallet Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,9.0
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
353595,Hallet Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
