Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,9.1
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353595,Hallet Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,9.1
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
353595,Hallet Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,9.1
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
353595,Hallet Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,9.2
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353595,Hallet Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,9.3
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353595,Hallet Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,9.3
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353595,Hallet Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,9.3
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353595,Hallet Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,9.3
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353595,Hallet Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,9.4
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353595,Hallet Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,9.4
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
