Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353595,Hallet Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353595,Hallet Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353595,Hallet Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353595,Hallet Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353595,Hallet Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353595,Hallet Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
353595,Hallet Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
353595,Hallet Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353595,Hallet Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
