Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
353595,Hallet Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
353595,Hallet Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353595,Hallet Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353595,Hallet Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353595,Hallet Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
353595,Hallet Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353595,Hallet Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353595,Hallet Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
353595,Hallet Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
