Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353595,Hallet Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353595,Hallet Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353595,Hallet Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353595,Hallet Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353595,Hallet Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353595,Hallet Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353595,Hallet Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353595,Hallet Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353595,Hallet Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353595,Hallet Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353595,Hallet Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353595,Hallet Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
