Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353595,Hallet Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353595,Hallet Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353595,Hallet Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353595,Hallet Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353595,Hallet Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353595,Hallet Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353595,Hallet Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
