Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
353595,Hallet Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.39
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.8
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353595,Hallet Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353595,Hallet Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.08
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.45
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.79
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.2
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
353595,Hallet Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
353595,Hallet Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.84
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.39
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353595,Hallet Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.85
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.87
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.2
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.96
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.4
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353595,Hallet Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
