Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.2
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.95
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.27
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.25
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.28
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.8
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.79
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.78
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.68
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.7
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.39
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353595,Hallet Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.99
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,9.3
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353595,Hallet Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.78
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,9.2
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353595,Hallet Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.03
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,9.0
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.63
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,8.9
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
353595,Hallet Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.04
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.7
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.04
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,8.6
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.4
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,8.3
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
