Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.92
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,8.2
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353595,Hallet Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.79
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.1
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,8.0
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.59
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,7.9
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353595,Hallet Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.73
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353595,Hallet Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,7.7
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353595,Hallet Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.7
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353595,Hallet Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353595,Hallet Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,76.1
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353595,Hallet Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353595,Hallet Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353595,Hallet Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
