Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353595,Hallet Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353595,Hallet Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353595,Hallet Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,7.4
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353595,Hallet Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353595,Hallet Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353595,Hallet Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353595,Hallet Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,7.5
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353595,Hallet Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353595,Hallet Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353595,Hallet Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353595,Hallet Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,7.7
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
