Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353595,Hallet Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353595,Hallet Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,7.7
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353595,Hallet Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353595,Hallet Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353595,Hallet Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353595,Hallet Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353595,Hallet Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,7.6
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353595,Hallet Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,7.7
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353595,Hallet Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,7.7
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353595,Hallet Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353595,Hallet Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353595,Hallet Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353595,Hallet Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
