Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353595,Hallet Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353595,Hallet Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353595,Hallet Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353595,Hallet Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,7.8
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353595,Hallet Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.9
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353595,Hallet Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.9
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353595,Hallet Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,8.0
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353595,Hallet Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,8.0
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353595,Hallet Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,8.0
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353595,Hallet Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353595,Hallet Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353595,Hallet Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
