Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353595,Hallet Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353595,Hallet Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,8.1
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353595,Hallet Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,8.2
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353595,Hallet Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,8.3
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353595,Hallet Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,8.3
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353595,Hallet Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,8.3
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353595,Hallet Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,8.3
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
353595,Hallet Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,8.4
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353595,Hallet Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,79.5
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,8.5
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353595,Hallet Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,8.5
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353595,Hallet Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,8.6
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353595,Hallet Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,8.6
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353595,Hallet Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
