Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,8.7
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353595,Hallet Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,8.7
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353595,Hallet Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,8.8
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353595,Hallet Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,8.8
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.6
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353595,Hallet Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.6
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353595,Hallet Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353595,Hallet Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
353595,Hallet Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353595,Hallet Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353595,Hallet Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353595,Hallet Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
