Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.5
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353595,Hallet Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353595,Hallet Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353595,Hallet Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
