Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353595,Hallet Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353595,Hallet Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353595,Hallet Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353595,Hallet Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353595,Hallet Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353595,Hallet Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353595,Hallet Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353595,Hallet Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353595,Hallet Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353595,Hallet Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353595,Hallet Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
