Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
353595,Hallet Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353595,Hallet Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353595,Hallet Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353595,Hallet Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353595,Hallet Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.4
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353595,Hallet Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
353595,Hallet Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353595,Hallet Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,82.2
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353595,Hallet Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353595,Hallet Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.3
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.2
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353595,Hallet Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.2
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
