Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.2
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353595,Hallet Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.1
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.1
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.1
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353595,Hallet Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.1
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353595,Hallet Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.0
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353595,Hallet Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.0
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353595,Hallet Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.0
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.0
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353595,Hallet Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.0
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
353595,Hallet Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.9
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.9
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
