Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353595,Hallet Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.9
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353595,Hallet Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.8
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.8
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.7
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353595,Hallet Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.7
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353595,Hallet Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.6
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353595,Hallet Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.5
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.5
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
353595,Hallet Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.4
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.4
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.3
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353595,Hallet Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.3
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353595,Hallet Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
