Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.2
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.1
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
353595,Hallet Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.0
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.0
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353595,Hallet Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.7
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353595,Hallet Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353595,Hallet Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353595,Hallet Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
