Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353595,Hallet Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353595,Hallet Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353595,Hallet Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353595,Hallet Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,70.8
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353595,Hallet Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353595,Hallet Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353595,Hallet Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353595,Hallet Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
