Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353595,Hallet Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353595,Hallet Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
353595,Hallet Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353595,Hallet Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353595,Hallet Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353595,Hallet Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
