Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353595,Hallet Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353595,Hallet Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353595,Hallet Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353595,Hallet Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
353595,Hallet Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353595,Hallet Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353595,Hallet Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353595,Hallet Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353595,Hallet Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
353595,Hallet Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353595,Hallet Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353595,Hallet Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
