Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353595,Hallet Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353595,Hallet Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
353595,Hallet Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
353595,Hallet Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
353595,Hallet Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353595,Hallet Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353595,Hallet Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353595,Hallet Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353595,Hallet Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353595,Hallet Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
353595,Hallet Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353595,Hallet Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
