Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353595,Hallet Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353595,Hallet Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353595,Hallet Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353595,Hallet Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353595,Hallet Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353595,Hallet Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353595,Hallet Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353595,Hallet Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353595,Hallet Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353595,Hallet Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353595,Hallet Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353595,Hallet Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
