Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353595,Hallet Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
353595,Hallet Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353595,Hallet Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353595,Hallet Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353595,Hallet Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353595,Hallet Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
