Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353595,Hallet Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
