Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353595,Hallet Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353595,Hallet Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353595,Hallet Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353595,Hallet Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353595,Hallet Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353595,Hallet Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
