Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353595,Hallet Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353595,Hallet Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353595,Hallet Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
353595,Hallet Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.6
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
353595,Hallet Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353595,Hallet Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
