Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353595,Hallet Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
353595,Hallet Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,69.5
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.2
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353595,Hallet Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353595,Hallet Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.8
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
353595,Hallet Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.8
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
