Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.5
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353595,Hallet Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353595,Hallet Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353595,Hallet Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353595,Hallet Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353595,Hallet Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.2
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353595,Hallet Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353595,Hallet Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
