Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353595,Hallet Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353595,Hallet Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353595,Hallet Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353595,Hallet Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353595,Hallet Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353595,Hallet Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353595,Hallet Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353595,Hallet Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
