Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.6
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353595,Hallet Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.6
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
353595,Hallet Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.6
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.6
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353595,Hallet Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.6
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.6
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353595,Hallet Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.6
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.5
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353595,Hallet Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.5
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.5
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
353595,Hallet Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.5
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353595,Hallet Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.5
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353595,Hallet Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.5
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
