Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353595,Hallet Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.4
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353595,Hallet Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.4
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353595,Hallet Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.4
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353595,Hallet Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.4
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.4
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353595,Hallet Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.3
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.3
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
353595,Hallet Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.3
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353595,Hallet Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.3
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353595,Hallet Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.2
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353595,Hallet Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.2
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353595,Hallet Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.2
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353595,Hallet Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
