Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.1
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353595,Hallet Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.1
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353595,Hallet Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.1
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353595,Hallet Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.1
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353595,Hallet Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.0
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353595,Hallet Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.0
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353595,Hallet Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,69.2
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.0
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353595,Hallet Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.9
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353595,Hallet Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.9
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353595,Hallet Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.9
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353595,Hallet Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.8
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353595,Hallet Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.8
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353595,Hallet Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.8
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
