Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353595,Hallet Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.7
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353595,Hallet Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.7
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353595,Hallet Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.6
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
353595,Hallet Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.6
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353595,Hallet Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353595,Hallet Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353595,Hallet Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353595,Hallet Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353595,Hallet Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353595,Hallet Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
