Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
353595,Hallet Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353595,Hallet Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353595,Hallet Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
