Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353595,Hallet Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353595,Hallet Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,73.4
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353595,Hallet Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353595,Hallet Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353595,Hallet Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353595,Hallet Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353595,Hallet Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353595,Hallet Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
