Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353595,Hallet Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353595,Hallet Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353595,Hallet Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353595,Hallet Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353595,Hallet Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353595,Hallet Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353595,Hallet Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
353595,Hallet Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353595,Hallet Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
353595,Hallet Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
