Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353595,Hallet Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353595,Hallet Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.88
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.76
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
