Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.79
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
353595,Hallet Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.81
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.73
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.2
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.2
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.42
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.77
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.89
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.75
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
