Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
353595,Hallet Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.78
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.89
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.86
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.54
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
353595,Hallet Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.83
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353595,Hallet Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.7
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
