Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353595,Hallet Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353595,Hallet Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353595,Hallet Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
