Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353595,Hallet Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.2
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353595,Hallet Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353595,Hallet Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353595,Hallet Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353595,Hallet Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353595,Hallet Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
353595,Hallet Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
