Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.5
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.5
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
353595,Hallet Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353595,Hallet Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353595,Hallet Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.7
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353595,Hallet Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.7
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353595,Hallet Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.8
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353595,Hallet Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.8
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353595,Hallet Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
