Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353595,Hallet Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353595,Hallet Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353595,Hallet Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353595,Hallet Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353595,Hallet Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353595,Hallet Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353595,Hallet Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353595,Hallet Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353595,Hallet Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353595,Hallet Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353595,Hallet Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353595,Hallet Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353595,Hallet Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
