Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353595,Hallet Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353595,Hallet Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.2
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353595,Hallet Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353595,Hallet Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353595,Hallet Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353595,Hallet Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353595,Hallet Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353595,Hallet Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,57.1
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353595,Hallet Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,63.1
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353595,Hallet Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.1
