Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353595,Hallet Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353595,Hallet Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353595,Hallet Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353595,Hallet Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.2
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353595,Hallet Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.2
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353595,Hallet Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353595,Hallet Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
