Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353595,Hallet Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353595,Hallet Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353595,Hallet Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,18.5
