Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353595,Hallet Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353595,Hallet Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353595,Hallet Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353595,Hallet Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353595,Hallet Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353595,Hallet Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353595,Hallet Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353595,Hallet Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353595,Hallet Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
