Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353595,Hallet Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353595,Hallet Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353595,Hallet Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353595,Hallet Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353595,Hallet Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.5
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353595,Hallet Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353595,Hallet Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.4
