Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353595,Hallet Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.4
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
353595,Hallet Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
353595,Hallet Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
