Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.3
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.2
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.2
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.2
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353595,Hallet Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
353595,Hallet Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.1
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.0
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
