Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353595,Hallet Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
353595,Hallet Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353595,Hallet Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.9
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.8
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.8
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.7
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.7
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.6
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.5
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.5
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
